Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,19.3
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
932138,Rawnsley Drive,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,19.4
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
932138,Rawnsley Drive,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,19.5
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
932138,Rawnsley Drive,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,19.7
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
932138,Rawnsley Drive,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,20.1
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
932138,Rawnsley Drive,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,20.6
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
932138,Rawnsley Drive,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,20.9
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
932138,Rawnsley Drive,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,21.0
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
932138,Rawnsley Drive,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.19
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,21.2
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
932138,Rawnsley Drive,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
932138,Rawnsley Drive,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
932138,Rawnsley Drive,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
