Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
932138,Rawnsley Drive,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,21.5
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
932138,Rawnsley Drive,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,21.5
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
932138,Rawnsley Drive,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,21.6
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
932138,Rawnsley Drive,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,21.5
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
932138,Rawnsley Drive,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
932138,Rawnsley Drive,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,50.3
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
932138,Rawnsley Drive,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.45
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
932138,Rawnsley Drive,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,21.2
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
932138,Rawnsley Drive,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,21.1
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
932138,Rawnsley Drive,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,21.2
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
932138,Rawnsley Drive,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
932138,Rawnsley Drive,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,21.6
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
