Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
932138,Rawnsley Drive,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.12
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,21.8
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
932138,Rawnsley Drive,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,53.9
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,21.9
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
932138,Rawnsley Drive,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,21.8
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.77
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
932138,Rawnsley Drive,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.93
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.8
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,21.7
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
932138,Rawnsley Drive,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,21.6
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
932138,Rawnsley Drive,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
932138,Rawnsley Drive,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.3
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.21
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,71.5
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.98
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
932138,Rawnsley Drive,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,67.2
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.37
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
932138,Rawnsley Drive,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.4
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,61.9
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,58.4
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,21.2
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
932138,Rawnsley Drive,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.4
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,21.2
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
932138,Rawnsley Drive,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,20.9
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
932138,Rawnsley Drive,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.19
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.75
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,67.8
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
