Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,20.8
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
932138,Rawnsley Drive,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.21
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,20.7
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
932138,Rawnsley Drive,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,20.6
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
932138,Rawnsley Drive,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.45
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,20.6
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.8
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
932138,Rawnsley Drive,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,20.6
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.75
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
932138,Rawnsley Drive,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,20.7
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
932138,Rawnsley Drive,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.11
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,20.5
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
932138,Rawnsley Drive,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.1
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,20.3
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.3
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.34
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
932138,Rawnsley Drive,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.29
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,20.1
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
932138,Rawnsley Drive,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.23
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,19.8
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.44
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
932138,Rawnsley Drive,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,19.7
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.34
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.44
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
932138,Rawnsley Drive,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,19.7
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.3
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
932138,Rawnsley Drive,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.43
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,68.6
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
