Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,19.7
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.68
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
932138,Rawnsley Drive,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,19.6
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
932138,Rawnsley Drive,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,19.6
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
932138,Rawnsley Drive,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,19.5
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
932138,Rawnsley Drive,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,19.5
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
932138,Rawnsley Drive,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,19.5
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
932138,Rawnsley Drive,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,19.3
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
932138,Rawnsley Drive,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,19.4
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
932138,Rawnsley Drive,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,19.4
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
932138,Rawnsley Drive,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,19.4
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
932138,Rawnsley Drive,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,19.3
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
932138,Rawnsley Drive,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,19.3
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
932138,Rawnsley Drive,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
932138,Rawnsley Drive,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
