Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,19.6
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
932138,Rawnsley Drive,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,19.7
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
932138,Rawnsley Drive,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,19.7
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
932138,Rawnsley Drive,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.2
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,19.5
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
932138,Rawnsley Drive,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.24
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,73.7
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,19.2
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
932138,Rawnsley Drive,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,20.5
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
932138,Rawnsley Drive,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,20.5
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
932138,Rawnsley Drive,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,20.6
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
932138,Rawnsley Drive,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,20.6
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
932138,Rawnsley Drive,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,20.8
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
932138,Rawnsley Drive,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,20.9
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
932138,Rawnsley Drive,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,21.0
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
932138,Rawnsley Drive,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
