Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,21.0
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
932138,Rawnsley Drive,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,21.1
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
932138,Rawnsley Drive,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,21.2
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
932138,Rawnsley Drive,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
932138,Rawnsley Drive,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
932138,Rawnsley Drive,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
932138,Rawnsley Drive,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,21.5
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
932138,Rawnsley Drive,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,21.6
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
932138,Rawnsley Drive,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,21.7
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
932138,Rawnsley Drive,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,21.6
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
932138,Rawnsley Drive,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,21.8
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
932138,Rawnsley Drive,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,21.8
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
932138,Rawnsley Drive,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
