Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
932138,Rawnsley Drive,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932138,Rawnsley Drive,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
932138,Rawnsley Drive,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.96
932138,Rawnsley Drive,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
932138,Rawnsley Drive,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
932138,Rawnsley Drive,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
932138,Rawnsley Drive,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
932138,Rawnsley Drive,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,22.1
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
932138,Rawnsley Drive,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,22.1
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.45
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
932138,Rawnsley Drive,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,21.8
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.49
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
932138,Rawnsley Drive,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,67.3
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,21.7
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
932138,Rawnsley Drive,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,21.7
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
932138,Rawnsley Drive,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,54.5
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,21.7
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
932138,Rawnsley Drive,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.7
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
932138,Rawnsley Drive,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,21.8
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
932138,Rawnsley Drive,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.63
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,21.6
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
932138,Rawnsley Drive,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.57
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,21.5
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.57
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.56
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
932138,Rawnsley Drive,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.06
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
932138,Rawnsley Drive,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,21.4
