Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
932138,Rawnsley Drive,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.99
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,64.8
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.82
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
932138,Rawnsley Drive,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
932138,Rawnsley Drive,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,21.2
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
932138,Rawnsley Drive,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
932138,Rawnsley Drive,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,21.5
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
932138,Rawnsley Drive,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.91
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,21.5
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.22
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
932138,Rawnsley Drive,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.6
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,21.5
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.36
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.82
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
932138,Rawnsley Drive,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,21.5
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
932138,Rawnsley Drive,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,21.5
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
932138,Rawnsley Drive,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
932138,Rawnsley Drive,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
932138,Rawnsley Drive,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
