Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,21.2
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
932138,Rawnsley Drive,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,21.1
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
932138,Rawnsley Drive,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,21.0
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
932138,Rawnsley Drive,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,21.2
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
932138,Rawnsley Drive,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
932138,Rawnsley Drive,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,55.4
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,21.3
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
932138,Rawnsley Drive,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,65.7
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
932138,Rawnsley Drive,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,60.5
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
932138,Rawnsley Drive,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,52.7
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,21.4
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
932138,Rawnsley Drive,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.35
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,72.6
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,21.2
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
932138,Rawnsley Drive,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,20.7
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
932138,Rawnsley Drive,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,20.5
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
932138,Rawnsley Drive,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
