Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,20.5
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
932138,Rawnsley Drive,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,20.7
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
932138,Rawnsley Drive,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,75.8
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,20.7
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
932138,Rawnsley Drive,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,64.4
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,20.5
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
932138,Rawnsley Drive,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,20.3
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
932138,Rawnsley Drive,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,20.1
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
932138,Rawnsley Drive,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,19.8
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
932138,Rawnsley Drive,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,19.7
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
932138,Rawnsley Drive,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,19.9
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
932138,Rawnsley Drive,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,20.1
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
932138,Rawnsley Drive,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,20.1
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
932138,Rawnsley Drive,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,20.3
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
932138,Rawnsley Drive,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
932138,Rawnsley Drive,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
