Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,18.7
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
932138,Rawnsley Drive,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,18.8
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
932138,Rawnsley Drive,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,18.8
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
932138,Rawnsley Drive,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,18.7
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
932138,Rawnsley Drive,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,18.5
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
932138,Rawnsley Drive,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,18.5
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
932138,Rawnsley Drive,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,18.4
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
932138,Rawnsley Drive,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.07
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,59.5
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,18.4
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
932138,Rawnsley Drive,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.58
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,67.6
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,18.3
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
932138,Rawnsley Drive,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,18.3
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
932138,Rawnsley Drive,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,18.2
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
932138,Rawnsley Drive,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,18.1
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
932138,Rawnsley Drive,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
