Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,18.0
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
932138,Rawnsley Drive,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,18.0
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
932138,Rawnsley Drive,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.07
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,18.0
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
932138,Rawnsley Drive,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,17.9
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
932138,Rawnsley Drive,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,17.9
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
932138,Rawnsley Drive,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,18.0
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
932138,Rawnsley Drive,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,18.1
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
932138,Rawnsley Drive,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,18.1
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
932138,Rawnsley Drive,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.85
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,18.1
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
932138,Rawnsley Drive,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.38
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,18.2
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
932138,Rawnsley Drive,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,79.8
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,18.2
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
932138,Rawnsley Drive,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,18.2
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
