Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
932138,Rawnsley Drive,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,18.2
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
932138,Rawnsley Drive,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,18.3
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
932138,Rawnsley Drive,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,18.3
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
932138,Rawnsley Drive,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,18.2
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
932138,Rawnsley Drive,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,18.1
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
932138,Rawnsley Drive,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,18.2
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
932138,Rawnsley Drive,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,18.6
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
932138,Rawnsley Drive,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,55.1
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,18.7
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
932138,Rawnsley Drive,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,18.7
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
932138,Rawnsley Drive,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,18.7
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
932138,Rawnsley Drive,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,18.7
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
932138,Rawnsley Drive,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,18.8
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
