Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
932138,Rawnsley Drive,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,18.8
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
932138,Rawnsley Drive,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,18.9
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
932138,Rawnsley Drive,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,19.0
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
932138,Rawnsley Drive,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,18.9
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
932138,Rawnsley Drive,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,18.9
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
932138,Rawnsley Drive,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,19.0
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
932138,Rawnsley Drive,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,19.1
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
932138,Rawnsley Drive,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.34
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,19.1
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
932138,Rawnsley Drive,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,19.2
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
932138,Rawnsley Drive,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,19.2
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
932138,Rawnsley Drive,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,19.1
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
932138,Rawnsley Drive,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,19.0
