Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
932138,Rawnsley Drive,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,19.0
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
932138,Rawnsley Drive,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,19.1
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
932138,Rawnsley Drive,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.98
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,19.1
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
932138,Rawnsley Drive,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,19.2
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
932138,Rawnsley Drive,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,19.3
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
932138,Rawnsley Drive,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,19.3
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
932138,Rawnsley Drive,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
